"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,50";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513310102_029";"035133101000";"LOUVOIS";"51";"51564";"Val de Livre";"781346,101499997";"6889475,6604";"600";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"800,95";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513460101_029";"035134601000";"MAREUIL LE PORT";"51";"51346";"Mareuil-le-Port";"753879,558300004";"6887612,3613";"400";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513650101_029";"035136501000";"LES MESNEUX";"51";"51365";"Mesneux";"770230,065300003";"6903755,0168";"3500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
