"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"23/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"24/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"24/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"25/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"25/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"26/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"26/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"27/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"28/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"29/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"29/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"30/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"30/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513800202_029";"035138002000";"MONTMIRAIL LA FOLIE";"51";"51380";"Montmirail";"740177,111199997";"6862757,5629";"5500";"";"S6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513880101_029";"035138801000";"MOURMELON LE GRAND";"51";"51388";"Mourmelon-le-Grand";"798576,429300003";"6894101,1216";"4300";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"630,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1058,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"513890101_029";"035138901000";"MOURMELON LE PETIT";"51";"51389";"Mourmelon-le-Petit";"795066,943700001";"6892746,8448";"1200";"";"A3";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
