"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514230201_029";"035142302000";"PARGNY SUR SAULX";"51";"51423";"Pargny-sur-Saulx";"833890,171099998";"6853554,4367";"2500";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514400101_029";"035144001000";"PONTFAVERGER";"51";"51440";"Pontfaverger-Moronvilliers";"795407,6162";"6912200,8336";"2700";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
