"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515850101_029";"035158501000";"TROISSY";"51";"51585";"Troissy";"751456,446599998";"6887663,9177";"1400";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"254,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515970101_029";"035159701000";"VAUCIENNES";"51";"51597";"Vauciennes";"764700,375200003";"6884703,1527";"600";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
