"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1223,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"09/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8680,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1353,21";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8740,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1352,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1255,31";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9460,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521250102_029";"035212501000";"CHAMARANDES-CHOIGNES";"52";"52125";"Chamarandes-Choignes";"860611,848499998";"6780661,8445";"6000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1427,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1826,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"876,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,69";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1826,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,61";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1426,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,23";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,73";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521820102_029";"035218201000";"ECLARON";"52";"52182";"Éclaron-Braucourt-Sainte-Livière";"837081,770199999";"6833827,56";"2200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521940101_029";"035219401000";"EURVILLE";"52";"52194";"Eurville-Bienville";"850256,865500003";"6834270,567";"2000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521940201_029";"035219402000";"BIENVILLE";"52";"52194";"Eurville-Bienville";"850836,572400004";"6833579,0434";"1200";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522500101_029";"035225001000";"JOINVILLE";"52";"52250";"Joinville";"858948,0942";"6818839,0344";"6000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
