"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"180,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"665,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S12";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21860,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4044,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"06/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3389,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"07/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3592,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3964,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17240,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3222,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3559,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16500,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2887,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19640,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3517,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13640,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2543,86";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20240,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3683,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20860,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3713,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"23/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3494,27";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3493,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20120,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3742,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17760,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3276,72";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"522690102_029";"035226901000";"LANGRES";"52";"52269";"Langres";"874654,3455";"6755958,5367";"36250";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2850,76";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"523270101_029";"035232701000";"MOESLAINS";"52";"52327";"Moëslains";"839697,885399997";"6837929,5893";"4500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
