"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23520,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"S16";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"26/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5679_029";"032710302000";"BOURG ACHARD 2";"27";"27103";"Bourg-Achard";"542320,384000003";"6919155,2518";"7825";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
