"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,99";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,39";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,81";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,59";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"105839,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"01/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"02/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"03/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"04/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"05/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"06/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"07/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"08/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"09/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"10/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"11/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"12/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"13/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"14/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"15/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"16/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601020101_029";"036010202000";"BRENOUILLE 2";"60";"60102";"Brenouille";"668794,039899997";"6912048,8065";"40000";"";"A5";"17/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
