"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"S10";"07/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"6000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"S11";"02/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"S9";"07/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"01/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"02/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"03/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"04/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"05/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"06/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"07/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"08/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"09/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"10/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"11/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"12/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"13/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"14/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"15/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"16/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"17/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"18/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"19/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"20/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"21/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"22/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"23/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"24/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"25/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"26/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"27/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"28/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"29/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"30/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A2";"31/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13146,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601560101_029";"036015601000";"CLAIROIX";"60";"60156";"Clairoix";"689448";"6926617";"4000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8051,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
