"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14331,11";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23112,97";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1491,24";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10217,94";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23585,57";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"752,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"12400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4383,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7363,54";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26332,44";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,77";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9407,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27602,83";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"A7";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"131,20";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"72,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"360,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"167,68";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"75,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"167,68";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"75,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"167,68";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"75,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2530,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"167,68";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"75,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"380,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9700,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"560,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"207,10";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"89,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"560,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9700,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"560,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"207,10";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"89,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"560,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"176,38";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"450,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"9,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"176,38";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"450,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"176,38";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"450,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4740,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"176,38";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"450,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"700,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12000,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S12";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"24000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
