"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,99";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,39";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,81";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,59";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3756,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1460,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S10";"31/01/2015";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602380101_029";"036023801000";"FLEURINES";"60";"60238";"Fleurines";"669256,865500003";"6906831,1213";"2000";"";"S3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"602450101_029";"036024501000";"FORMERIE";"60";"60245";"Formerie";"607979,905199997";"6950223,8482";"8000";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
