"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"04/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4099,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"06/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"12/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"13/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"16/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"26/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"27/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"29/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"A7";"30/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,94";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"06/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"12/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"13/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"16/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"26/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"27/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"29/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S12";"30/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S14";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1450,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603950102_029";"036039501000";"MERU";"60";"60395";"Méru";"637747,9846";"6902316,5012";"36000";"";"S4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604110101_029";"036041101000";"MONNEVILLE";"60";"60411";"Monneville";"625032,957500003";"6901187,0856";"1100";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1583,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"604130101_029";"036041301000";"MONTAGNY SAINTE FELICITE";"60";"60413";"Montagny-Sainte-Félicité";"680174";"6891817";"700";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
