"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2078,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"16127,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"628,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"724,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1696,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1292,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S11";"07/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S11";"14/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S11";"23/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2923,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"185,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1078,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"855,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1045,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"02/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3140,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"628,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3620,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"724,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8480,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1696,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6460,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605330101_029";"036053302000";"RESSONS SUR MATZ 2";"60";"60533";"Ressons-sur-Matz";"682123,203299999";"6936358,5922";"8000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1292,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
