"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"64172,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13167,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1529,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1079,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2710,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1904,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1186,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1111,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1036,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
