"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2981,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3981,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605370101_029";"036053701000";"RIBECOURT DRESLINCOURT";"60";"60537";"Ribécourt-Dreslincourt";"694797,600900002";"6933737,0241";"5000";"";"S2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"19860,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1823,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3638,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1687,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3884,41";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1786,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"480,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2233,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"238,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1823,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19840,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3638,66";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1687,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21180,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3884,41";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9740,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605420101_029";"036054201000";"ROCHY CONDE";"60";"60542";"Rochy-Condé";"640783,638999999";"6922217,1";"2200";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1786,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1031,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605600101_029";"036056001000";"RULLY Hameau de Bray";"60";"60560";"Rully";"677412,507399999";"6904115,7264";"125";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
