"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,39";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,81";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,59";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12007,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1082,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605890101_029";"036058901000";"SAINT MAXIMIN";"60";"60589";"Saint-Maximin";"659394,464000002";"6903345,6991";"5000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6490,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"13/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605900101_029";"036059001000";"SAINT OMER EN CHAUSSEE";"60";"60590";"Saint-Omer-en-Chaussée";"627460";"6936880";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
