"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"459,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,96";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"758,88";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"673,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"942,48";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,96";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"654,84";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"765,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"584,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"684,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"05/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"750,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"08/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"12/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"15/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"19/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"750,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"22/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"26/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"350,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"981,26";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"211,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1270,22";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"403,34";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"459,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,96";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"758,88";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"673,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"942,48";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,96";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"654,84";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"765,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"737,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"696,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"584,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"684,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"06/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12780,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2556,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16100,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3220,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11260,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2252,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7920,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1584,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9220,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1844,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8720,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1744,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"17/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5200,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1040,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"20/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12420,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2484,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6480,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1296,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7500,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1500,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1400,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1360,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"272,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9700,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1940,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11660,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606120202_029";"036061202000";"SENLIS 2";"60";"60612";"Senlis";"668160";"6899720";"25000";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2332,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,35";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,45";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606160102_029";"036061601000";"SERIFONTAINE";"60";"60616";"Sérifontaine";"610476";"6917487";"4000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
