"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,75";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51792,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2087,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"438,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7800,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"189,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606360101_029";"036063601000";"THOUROTTE";"60";"60636";"Thourotte";"690730,231899999";"6930146,3599";"15000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"438,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7114,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
