"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3328,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"160,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606410101_029";"036064101000";"TRACY LE MONT";"60";"60641";"Tracy-le-Mont";"699813,909900002";"6931721,199";"3000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1600,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27696,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1387,36";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"573,62";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"506,92";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"699,06";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"756,36";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"343,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,08";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"604,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"700,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"748,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"182,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,82";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"675,62";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"407,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S11";"02/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1387,36";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"573,62";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"506,92";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"699,06";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"756,36";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"343,80";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"550,08";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606510201_029";"036065102000";"ULLY SAINT GEORGES 2";"60";"60651";"Ully-Saint-Georges";"648165";"6909037";"4000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";""
