"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2908,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4072,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29338,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5618,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4350,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"580,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7679,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,80";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,90";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610070201_029";"036100702000";"ATHIS DE L'ORNE";"61";"61007";"Athis-Val de Rouvre";"443251,959700003";"6862779,2185";"2100";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610400101_029";"036104001000";"BELLOU EN HOULME";"61";"61040";"Bellou-en-Houlme";"446958,184299998";"6848438,0698";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
