"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"779,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"53000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614600101_029";"036146001000";"LE SAP EN AUGE";"61";"61460";"Sap-en-Auge";"504926,947300002";"6869465,0702";"1200";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"779,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"12/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,64";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614640201_029";"036146402000";"SEES 2006";"61";"61464";"Sées";"490693,822400004";"6837563,6772";"8450";"";"A4";"12/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
