"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6357_029";"037741001000";"STEP St Germain Laxis";"77";"77410";"Saint-Germain-Laxis";"678424,336499996";"6831228,9019";"1000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"7342_029";"031430801000";"GOUSTRANVILLE / Plain Lungan";"14";"14308";"Goustranville";"472141,6294";"6907064,5971";"300";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
