"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1102,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760220101_029";"037602201000";"ANQUETIERVILLE";"76";"76022";"Anquetierville";"529045,284800001";"6941376,9898";"1500";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1102,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A2";"30/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"203";"min";"minute";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2482,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"292,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2482,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760260101_029";"037602601000";"ARQUES LA BATAILLE";"76";"76026";"Arques-la-Bataille";"565893,670900002";"6977723,1121";"2600";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760340101_029";"037636001000";"AUFFAY";"76";"76360";"Heugleville-sur-Scie";"562612";"6960040";"3500";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
