"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,22";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,53";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,70";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,11";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,38";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,78";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,95";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,72";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,43";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,98";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,71";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,57";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,01";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,04";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,47";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,01";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,07";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,42";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,17";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,81";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,62";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,38";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,25";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,75";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,50";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,07";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,93";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"03/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,31";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,30";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,55";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,64";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,52";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,74";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"124,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,58";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,40";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"148,80";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,40";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"206,38";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,97";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"111,93";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,73";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,98";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,10";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S11";"12/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S15";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S15";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"19/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11240,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1416,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14520,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762350101_029";"037623501000";"ENVERMEU";"76";"76235";"Envermeu";"574290,1514";"6978727,5414";"2500";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1829,00";"67";"kg";"kilogramme";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762540101_029";"037625401000";"ETRETAT";"76";"76254";"Étretat";"499675,752400003";"6960371,0921";"4700";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
