"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"13/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"16/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"20/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"23/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"27/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"29/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"30/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"683,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"431,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"584,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"230,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1058,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"547,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1152,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"127,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"544,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"496,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"693,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"336,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"885,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1053,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"729,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"326,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"799,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"152,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"948,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"133,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"811,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"07/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11140,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2348,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11240,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2273,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11240,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2275,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12040,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2414,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"23/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2218,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2397,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S9";"07/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,86";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S9";"16/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S9";"29/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,32";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"05/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"07/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"34,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"09/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"10/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"11/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"12/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"13/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"17/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"18/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"28,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"24/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"25/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"26/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"29/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"30/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,68";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"amont centrifugeuses";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"01/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"02/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"03/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"04/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"05/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"06/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"07/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"08/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"09/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"10/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"11/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"12/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"13/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"14/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"15/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,11";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"16/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"17/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"18/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"19/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"20/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"21/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"22/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"23/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"24/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"25/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,01";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"26/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"27/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"28/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"29/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"30/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"chenal d'aération";"S14";"31/01/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"01/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3338,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"02/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3057,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3057,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
