"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3057,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"05/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4128,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"06/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3898,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3756,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"08/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3962,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3487,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"10/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3487,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,29";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3487,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,28";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3009,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"13/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,41";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3775,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2773,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"16/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3062,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3062,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3062,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,34";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3162,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,14";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3760,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"21/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3277,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"22/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4982,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3048,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3048,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"25/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3048,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"26/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3639,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"27/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3626,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,09";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"28/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4414,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,01";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"29/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3564,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2789,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2789,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
