"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"13/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"16/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"7980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"20/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"23/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"27/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"29/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"30/01/2015";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"115";"m3";"mètre cube";"";"A Corriger"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"5990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"A7";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"07/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"09/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"13/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1274,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"16/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"20/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"23/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"27/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11980,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"29/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"30/01/2015";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S12";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3600,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S14";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1225,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"171,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1881,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"292,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2628,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"233,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2097,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"231,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2310,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1089,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1305,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"178,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1602,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"251,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2259,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"169,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1521,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2560,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"303,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3333,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3751,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3192,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35112,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"05/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"20700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"05/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"07/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"12/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"18/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"61425,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"18/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"19/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"38400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"19/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"20/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"20/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"21/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"21/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"22/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6450,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"22/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"53,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"23/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"23/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"24/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,20";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"26/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"26/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"815,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"27/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2813,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"27/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"28/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16850,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"28/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6150,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"29/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763290101_029";"037632901000";"BOLBEC";"76";"76329";"Gruchet-le-Valasse";"518571,448299997";"6941366,8031";"50000";"";"S7";"29/01/2015";"1781";"Matières extr. à l'hexane";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"31000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
