"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1617,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2016,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2033,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,31";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2063,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,49";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"74380,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"818,57";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1454,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"04/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1474,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,07";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"955,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1605,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1987,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2042,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,35";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,19";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2277,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"21/01/2015";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"21/01/2015";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,15";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1073,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1049,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1711,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"889,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766550201_029";"037665501000";"SAINT VALERY EN CAUX";"76";"76655";"Saint-Valery-en-Caux";"534459,561999999";"6976990,4647";"26500";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"556,44";"67";"kg";"kilogramme";"";"Correcte"
