"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"796,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"177,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767190101_029";"037671901000";"VALMONT";"76";"76719";"Valmont";"519036,000200003";"6963392,998";"4000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"796,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,15";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"13/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,15";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"895,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767200101_029";"037672001000";"VARENGEVILLE SUR MER";"76";"76720";"Varengeville-sur-Mer";"555467,6756";"6981379,685";"2000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"895,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
