"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"29/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6762,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6762,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6762,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,30";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,07";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"11/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,01";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,95";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,14";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,11";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,18";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,17";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770380101_029";"037703801000";"Boissettes";"77";"77038";"Boissettes";"672553,339000002";"6825295,8172";"77000";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
