"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,70";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,90";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,50";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,90";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,90";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,70";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,40";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,60";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,80";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,10";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,30";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,20";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6696,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"168,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A6";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,00";"67";"kg";"kilogramme";"";"Correcte"
