"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771230101_029";"037712301000";"COMPANS";"77";"77123";"Compans";"675795,7817";"6876125,0064";"3000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"12/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771260101_029";"037712601000";"CONGIS SUR THEROUANNE";"77";"77126";"Congis-sur-Thérouanne";"697817,831500001";"6878641,9738";"3000";"";"A4";"12/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
