"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771640101_029";"037716401000";"ECHOUBOULAINS";"77";"77164";"Échouboulains";"695717,816399999";"6818466,0731";"500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3040,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771650101_029";"037716501000";"LES ECRENNES";"77";"77165";"Écrennes";"688982,648900002";"6822539,5533";"600";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"246,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771680101_029";"037716801000";"EGREVILLE";"77";"77168";"Égreville";"689669,085299999";"6785883,7816";"1500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
