"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"399,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771790101_029";"037717901000";"FERICY";"77";"77179";"Féricy";"685063,428199999";"6817768,3072";"1000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"370,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771840101_029";"037718401000";"FLAGY";"77";"77184";"Flagy";"694319,675499998";"6801657,9733";"800";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771920101_029";"037719201000";"FONTENAY TRESIGNY";"77";"77192";"Fontenay-Trésigny";"689515,024599999";"6844236,2547";"10450";"";"A2";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
