"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"597,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"982,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2968,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2129,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"837,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1209,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"702,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1944,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2827,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"421,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2492,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1672,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"584,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1890,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"779,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S11";"06/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S11";"13/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S11";"20/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3960,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S11";"27/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5402,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"597,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"05/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"982,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2968,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"907,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2129,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"837,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1209,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"702,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"240,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1944,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"304,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2827,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"421,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2492,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1672,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"584,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"390,00";"67";"kg";"kilogramme";"";"Correcte"
