"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1820,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1890,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"351,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3789,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3809,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20860,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4307,59";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772100101_029";"037721002000";"Grande Paroisse";"77";"77210";"Grande-Paroisse";"694740,5559";"6809812,9413";"21700";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4150,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"01/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"02/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"03/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"04/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"05/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"06/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"07/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"08/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"09/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"10/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"11/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"12/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"13/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"14/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"15/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"16/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"17/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"18/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"19/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"20/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"21/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"22/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"23/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"24/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"25/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"26/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"27/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"28/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"29/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"30/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A2";"31/01/2015";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8254,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772160101_029";"037721601000";"GREZ SUR LOING";"77";"77216";"Grez-sur-Loing";"677888,043099999";"6802161,9615";"1800";"";"S9";"29/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
