"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"306,06";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,88";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"305,78";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,75";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170101_029";"037721701000";"GRISY SUISNES";"77";"77217";"Grisy-Suisnes";"675596,691600002";"6842627,8815";"2500";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"304,58";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"110,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1300,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772170201_029";"037721702000";"GRISY SUISNES - Hameau de Cordon";"77";"77217";"Grisy-Suisnes";"674355,550300002";"6841842,195";"300";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4325,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772190101_029";"037721901000";"GUERARD";"77";"77219";"Guérard";"696613,087399997";"6858189,1344";"2000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,40";"67";"kg";"kilogramme";"";""
