"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772410101_029";"037733201000";"NANTOUILLET-VINANTES-JUILLY";"77";"77332";"Nantouillet";"678309,492799997";"6878598,5399";"2000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31905,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772590101_029";"037725901000";"LONGPERRIER";"77";"77259";"Longperrier";"674334,6853";"6883027,0777";"10000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
