"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"342,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S11";"31/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,06";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"09/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"09/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,71";"243";"%";"pourcentage";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"342,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"21/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,86";"243";"%";"pourcentage";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"28/01/2015";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,91";"243";"%";"pourcentage";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772610101_029";"037726101000";"LORREZ LE BOCAGE PREAUX";"77";"77261";"Lorrez-le-Bocage-Préaux";"692178,3072";"6792956,5128";"2500";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"382,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3210,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,05";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,47";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772660101_029";"037726601000";"MACHAULT/PAMAVAL";"77";"77266";"Machault";"687131,056199998";"6816570,4074";"3100";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772690101_029";"037726901000";"MAINCY";"77";"77269";"Maincy";"677494,917199999";"6828113,3123";"1600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
