"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1063,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"28/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"28/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1818,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4134,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4519,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"928,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2062,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"147,29";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"303,85";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"01/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"01/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"136000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4134,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4519,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"928,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"23/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2062,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S5";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6283,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S6";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,12";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S6";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772800101_029";"037728001000";"MARY SUR MARNE";"77";"77280";"Mary-sur-Marne";"701138,491499998";"6879885,0033";"8600";"";"S6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22507,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"772930101_029";"037729301000";"MISY SUR YONNE";"77";"77293";"Misy-sur-Yonne";"705278,9045";"6806948,1621";"1500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
