"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"484,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"774,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"656,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"634,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"01/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"412,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"06/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"218,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"484,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"15/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"456,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"20/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"22/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"774,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773120101_029";"037731201000";"MONTIGNY SUR LOING";"77";"77312";"Montigny-sur-Loing";"683277,617299996";"6804799,8797";"2500";"";"S9";"14/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"07/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"07/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,20";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"07/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"07/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"07/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"965,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773150101_029";"037731501000";"MONTRY";"77";"77315";"Montry";"687760,373899996";"6865566,1328";"6100";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
