"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,82";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,29";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9060,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773540101_029";"037735401000";"PAMFOU";"77";"77354";"Pamfou";"689606,8671";"6817250,1305";"1000";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"181,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4755,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773580101_029";"037735801000";"PENCHARD";"77";"77358";"Penchard";"689718,712399997";"6875312,061";"1600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"773590101_029";"037735902000";"PERTHES EN GATINAIS";"77";"77359";"Perthes";"664589,797499999";"6819268,6065";"4500";"";"A3";"19/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
