"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1530,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"08/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1057,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"10/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"11/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"11/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1711,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"14/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1866,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"234,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2012,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3173,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"17/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"309,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"18/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"18/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"243,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2089,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1737,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"21/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"430,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3741,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"22/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"427,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3672,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"24/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"25/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"26/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"247,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2124,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"27/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"190,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1634,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1476,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3018,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"30/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774070201_029";"037740702000";"ST FARGEAU PONTHIERRY";"77";"77407";"Saint-Fargeau-Ponthierry";"666764,671099998";"6826120,9933";"24000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11742,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774200101_029";"037724101000";"ST MARD";"77";"77241";"Juilly";"678589,5568";"6881350,5481";"4000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
