"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"27";"°C";"degré Celsius";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,70";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,60";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,90";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"02/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"70,70";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"06/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"68,60";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"71,40";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"19/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,20";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67,90";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7820,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";""
