"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"429,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1498,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"13/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1294,70";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"16/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1326,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1241,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"20/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3244,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"468,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"468000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7862,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1046,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"15/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"15/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"906,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"15/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"804,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1093,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
