"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,29";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,88";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,83";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,94";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,37";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,32";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,88";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"31/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"Ovoide réseau unitaire";"S1";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,26";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,74";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,47";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,58";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,97";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,41";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,28";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,77";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,19";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,99";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,55";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,44";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,17";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,73";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,27";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,81";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,65";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,37";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,06";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,88";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,08";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,94";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"";"A3";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,24";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
