"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2924,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15050,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2957,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"27/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13250,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2606,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12550,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2463,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2816,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775140101_029";"037751401000";"VILLEPARISIS";"77";"77514";"Villeparisis";"672636,1109";"6872261,9091";"32000";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1954,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"304,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S4";"28/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"304,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S6";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,94";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S6";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2940,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775160101_029";"037751601000";"VILLE ST JACQUES";"77";"77516";"Ville-Saint-Jacques";"693051,336800002";"6804771,5067";"600";"";"S6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1164,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,97";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,81";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,87";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,39";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,91";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775170101_029";"037751701000";"VILLEVAUDE";"77";"77517";"Villevaudé";"675828,619400002";"6866727,2997";"2000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
