"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"01/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24204,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"02/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"24151,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"03/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23992,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"04/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"23685,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"05/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"05/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"05/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
