"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"01/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3552,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7571,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2832,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8846,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11109,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9810,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3525,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4365,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6107,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8033,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6245,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10532,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"17/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1592,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5816,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2650,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5502,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6540,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4071,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2781,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3547,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6126,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9512,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9371,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9169,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7658,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"S1";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"S1";"01/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"S1";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"S1";"01/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
