"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6352,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"924,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2717,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1220,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1220000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6352,54";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,21";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"S6";"16/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,21";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,65";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"902,83";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,71";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710301_029";"037807103000";"BOINVILLE LE G BRETONVILLE";"78";"78071";"Boinville-le-Gaillard";"616528,9472";"6822037,0437";"400";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
