"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4876,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A5";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1221,53";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4987,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4420,98";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1454,52";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1505,79";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"20,28";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1090,43";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1511,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"849,87";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1436,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"633,15";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2535,32";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3441,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2804,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4555,63";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2999,33";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"383,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"495,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"05/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"07/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"09/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"10/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"11/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"12/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"13/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"17/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"18/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"23/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,39";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"01/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"03/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"04/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"05/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"06/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"494,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,89";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"07/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1742,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"07/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"08/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1161,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,61";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"09/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1669,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"09/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,95";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"10/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"217,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"10/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,03";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"11/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"12/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"865,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"12/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"13/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1483,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"13/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"14/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"14/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"15/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"16/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"741,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"16/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,08";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"17/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1483,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"17/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,12";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"18/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,23";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"19/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"S15";"21/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"803,40";"67";"kg";"kilogramme";"";"Correcte"
