"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"765,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"645,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"517,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"639,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"632,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"734,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"687,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"626,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"444,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"01/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"02/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"03/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"04/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"05/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"06/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"07/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"08/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"09/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"10/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"11/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"12/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"13/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"14/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"15/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"16/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"17/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"18/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"19/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"20/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"21/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"22/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"23/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"24/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"25/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"26/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"27/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"28/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"80,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"29/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"30/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"02/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"05/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"06/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"07/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"08/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"20/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"21/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"22/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"27/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"28/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S15";"29/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"765,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"645,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"517,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"639,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"632,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"734,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"687,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"626,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"444,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20620,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4027,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S6";"29/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19880,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"S6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3883,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,57";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,52";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,52";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,81";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,33";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,09";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782620101_029";"037826201000";"GALLUIS";"78";"78262";"Galluis";"611238,692900002";"6856726,9034";"2000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
