"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,95";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,55";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,55";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,75";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8517,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"489,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"04/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"758,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A3";"28/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
