"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"24/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1747,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"25/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1564,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"26/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"27/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,77";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"28/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1525,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,93";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"29/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1400,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,63";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"30/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1536,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"A noter qu'une procédure est mise en place (mode opératoire n°17 ) pour la suspension de tous les retours en tête lors des prélèvements.";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1331,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"653,22";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"608,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"579,51";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"757,65";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"724,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"375,92";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"10/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,45";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,26";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"331,36";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"420,18";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"463,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"775,67";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"169,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"769,16";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,79";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"869,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"892,83";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"348,59";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"Les modalités de fonctionnement sont les suivantes : 
 La pompe ""gaveuse"" qui envoie les boues déshydratées en stockage vers les silos, fonctionne la journée.
Les modalités de mesures sont les suivantes :       
Le compteur horaire (Vb.ap) est relevé une fois par jour avant la remise en fonction du système le matin.    
Les données sont comptabilisées sur un tableau (format .XLS) qui permet d'obtenir différents résultats (temps de fonctionnement journalier,mensuel..., siccité des boues, tonnage...)                                 
Les résultats obtenus estimées (A6), sont calculés par rapport à la hauteur de boues stockée, au temps de fonctionnement journalier de la pompe, de la siccité mesurée, et de la soustraction des boues refoulées à partir du silo à écumes vers les silos stockeurs.";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"871,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
