"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784860101_029";"037848601000";"LE PERRAY EN YVELINES";"78";"78486";"Perray-en-Yvelines";"616621,889600001";"6844305,1689";"15000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,95";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5938,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6066,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A3";"26/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
