"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"24/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2793,19";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"25/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,62";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2744,98";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5779,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5779,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5779,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3010,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6426,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"S14";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784900101_029";"037861503000";"LE VAL DES EGLANTIERS";"78";"78615";"Thiverval-Grignon";"621541,721100003";"6860003,6116";"50000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1570,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6721,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"404,75";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"433,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"14/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25780,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"404,75";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"26/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25780,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784970101_029";"037849701000";"POIGNY LA FORET";"78";"78497";"Poigny-la-Forêt";"608219,191299997";"6842478,7544";"1200";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"433,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,95";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,25";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,45";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
