"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S10";"19/01/2015";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S10";"22/01/2015";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S10";"26/01/2015";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S10";"29/01/2015";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"05/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,64";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"08/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"12/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,32";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"19/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,64";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"22/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"26/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,66";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S11";"29/01/2015";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,32";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5320,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S14";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"977,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3524,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3443,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3365,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3229,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3093,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"16/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3344,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"19/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3317,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3359,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3402,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3270,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786420101_029";"037864201000";"VERNEUIL SUR SEINE";"78";"78642";"Verneuil-sur-Seine";"624909,940800004";"6877093,1288";"45000";"";"S6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2987,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2669,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2185,35";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"M1";"21/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786680101_029";"037866801000";"LA VILLENEUVE EN CHEVRIE";"78";"78668";"Villeneuve-en-Chevrie";"592317,3028";"6881059,9205";"700";"";"M1";"21/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
