"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"22344,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4083,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"18/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"18/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"18/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"18/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"18/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A5";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1388,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"347,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1800,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2050,24";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1388,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"12/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S4";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"347,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"12/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3438,64";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S8";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890250101_029";"038902501000";"AVALLON";"89";"89025";"Avallon";"767791,253700003";"6709456,0506";"10000";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890310102_029";"038903101000";"BEAUMONT";"89";"89031";"Beaumont";"741594,2535";"6758015,9616";"700";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1756,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A2";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"14/01/2015";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890550101_029";"038905501000";"Brienon sur armançon";"89";"89055";"Brienon-sur-Armançon";"745306,929300003";"6765227,5184";"4000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
