"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"342,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"09/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"483,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"247,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"20/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"576,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"23/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"957,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"29/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S4";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"S9";"31/01/2015";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"915,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"556,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S11";"09/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1980,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"08/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11580,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1780,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"21/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20840,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3080,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"30/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20660,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890740102_029";"038909301000";"CHAMPIGNY";"89";"89093";"Chaumont";"708112,476300001";"6803462,1015";"6000";"";"S6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3270,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"01/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"05/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"06/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"21/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"22/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
