"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1736,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7458,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"448,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890960101_029";"038909601000";"CHEMILLY-SUR-YONNE";"89";"89096";"Chemilly-sur-Yonne";"741250,295999996";"6755633,515";"2800";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6870,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891000201_029";"038910001000";"CHEROY";"89";"89100";"Chéroy";"699675,990099996";"6789492,587";"2500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
