"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894800101_029";"038948001000";"VINNEUF COURLON SERBONNES";"89";"89480";"Vinneuf";"710709,307499997";"6804233,6241";"4200";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,50";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"11/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"12/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"17/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"18/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"20/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"23/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,70";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9001_029";"031441701000";"MESNIL CLINCHAMPS";"14";"14658";"Noues de Sienne";"407571,728200003";"6868700,0316";"500";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"90,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"28303,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,88";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,04";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
