"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,08";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11963,02";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S15";"31/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1637,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S15";"31/01/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"203,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S4";"31/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"668,40";"115";"m3";"mètre cube";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910160101_029";"039101601000";"ANGERVILLE";"91";"91016";"Angerville";"625602,001000002";"6800333,9986";"6000";"";"S4";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11963,02";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48966,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"12/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"12/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"12/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"12/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"02/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"936,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"05/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"482,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"06/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"626,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"705,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"08/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"590,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"09/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"787,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"12/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"302,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"951,30";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"14/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"787,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"20/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"234,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"21/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"468,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"22/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"633,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"23/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"633,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"26/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"292,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"27/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"851,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"761,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"29/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"328,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"A6";"30/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"657,60";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S10";"31/01/2015";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S11";"31/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S14";"31/01/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2350,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"02/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"05/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"06/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"324,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"07/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"08/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"324,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"09/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910470101_029";"039104701000";"BAULNE";"91";"91047";"Baulne";"652826,507299997";"6821777,6645";"15000";"";"S15";"12/01/2015";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,00";"67";"kg";"kilogramme";"";"Correcte"
