"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1512,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"122,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"06/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1512,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"850,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"850,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,90";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"850,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"850,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3800,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"850,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"53,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"850,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1078,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"80,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1078,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"28,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1078,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"80,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1078,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"20/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"20/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,52";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7990,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1078,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"80,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1078,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"149,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"16,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"28/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"28/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,38";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"149,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"102,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3503,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"115,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"115,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"55,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"68,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"30,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24,09";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"28,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"442,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"14/01/2015";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3503,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"14/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"104,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"14/01/2015";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"14/01/2015";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"621,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
