"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"25/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1546,00";"93";"kW.h";"kiloWatt-heure";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"577,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S11";"06/01/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"07/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,50";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"07/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"51,85";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"15/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"15/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,50";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"28/01/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"28/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"54,90";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S6";"13/01/2015";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S6";"13/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"577,10";"67";"kg";"kilogramme";"";""
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"02/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"03/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"04/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"07/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"08/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"09/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"10/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"13/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"14/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"15/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"16/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"19/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"24/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"26/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"27/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"28/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"29/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"30/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"31/01/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"31/01/2015";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3500,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"01/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"02/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"03/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"04/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"05/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"06/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"07/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"08/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"09/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"10/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"11/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"12/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"13/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"14/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"15/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"16/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"17/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"18/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"19/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"20/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"21/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"22/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"23/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"24/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"25/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"26/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"27/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"28/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"29/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"30/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A4";"31/01/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A6";"31/01/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
